Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180399,Mendip Depot,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
