Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
180399,Mendip Depot,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
180399,Mendip Depot,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
180399,Mendip Depot,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
180399,Mendip Depot,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.88
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
180399,Mendip Depot,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
180399,Mendip Depot,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
180399,Mendip Depot,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
180399,Mendip Depot,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
180399,Mendip Depot,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
180399,Mendip Depot,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
