Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
180399,Mendip Depot,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
180399,Mendip Depot,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
180399,Mendip Depot,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.25
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
180399,Mendip Depot,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.62
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.2
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
180399,Mendip Depot,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.33
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.6
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
180399,Mendip Depot,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
180399,Mendip Depot,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
180399,Mendip Depot,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
180399,Mendip Depot,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
180399,Mendip Depot,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
180399,Mendip Depot,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
180399,Mendip Depot,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
180399,Mendip Depot,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
180399,Mendip Depot,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
180399,Mendip Depot,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
