Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
180399,Mendip Depot,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
180399,Mendip Depot,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
180399,Mendip Depot,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
180399,Mendip Depot,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
180399,Mendip Depot,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
180399,Mendip Depot,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
180399,Mendip Depot,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
180399,Mendip Depot,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180399,Mendip Depot,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
180399,Mendip Depot,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
180399,Mendip Depot,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180399,Mendip Depot,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180399,Mendip Depot,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
180399,Mendip Depot,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
