Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180399,Mendip Depot,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
180399,Mendip Depot,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
180399,Mendip Depot,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
180399,Mendip Depot,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
180399,Mendip Depot,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
180399,Mendip Depot,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.72
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.5
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
180399,Mendip Depot,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
180399,Mendip Depot,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
180399,Mendip Depot,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180399,Mendip Depot,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
180399,Mendip Depot,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
180399,Mendip Depot,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
180399,Mendip Depot,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
180399,Mendip Depot,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
