Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
180399,Mendip Depot,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
180399,Mendip Depot,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180399,Mendip Depot,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
180399,Mendip Depot,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
180399,Mendip Depot,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
180399,Mendip Depot,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
180399,Mendip Depot,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
180399,Mendip Depot,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
180399,Mendip Depot,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
180399,Mendip Depot,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180399,Mendip Depot,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
