Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180399,Mendip Depot,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
