Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
