Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.4
