Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
