Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
180399,Mendip Depot,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180399,Mendip Depot,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
180399,Mendip Depot,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180399,Mendip Depot,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
180399,Mendip Depot,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
