Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
180399,Mendip Depot,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
180399,Mendip Depot,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.77
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.8
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.17
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.4
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
180399,Mendip Depot,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.02
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
180399,Mendip Depot,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
180399,Mendip Depot,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.33
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180399,Mendip Depot,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.81
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.29
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
180399,Mendip Depot,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.21
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.6
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
180399,Mendip Depot,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
180399,Mendip Depot,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.65
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
180399,Mendip Depot,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
180399,Mendip Depot,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.83
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.7
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.1
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
180399,Mendip Depot,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180399,Mendip Depot,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
180399,Mendip Depot,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
