Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
180399,Mendip Depot,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
180399,Mendip Depot,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
180399,Mendip Depot,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.8
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
180399,Mendip Depot,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
180399,Mendip Depot,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
180399,Mendip Depot,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
180399,Mendip Depot,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
180399,Mendip Depot,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
180399,Mendip Depot,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
180399,Mendip Depot,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
