Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
180399,Mendip Depot,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
180399,Mendip Depot,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
180399,Mendip Depot,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
180399,Mendip Depot,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
180399,Mendip Depot,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
180399,Mendip Depot,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
180399,Mendip Depot,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180399,Mendip Depot,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
180399,Mendip Depot,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180399,Mendip Depot,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
180399,Mendip Depot,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
180399,Mendip Depot,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
180399,Mendip Depot,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
