Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
180399,Mendip Depot,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
180399,Mendip Depot,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
180399,Mendip Depot,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
180399,Mendip Depot,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
180399,Mendip Depot,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
180399,Mendip Depot,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
180399,Mendip Depot,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
180399,Mendip Depot,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
180399,Mendip Depot,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
180399,Mendip Depot,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
180399,Mendip Depot,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,15.7
