Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.3
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
180399,Mendip Depot,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180399,Mendip Depot,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180399,Mendip Depot,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
180399,Mendip Depot,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
180399,Mendip Depot,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
180399,Mendip Depot,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
180399,Mendip Depot,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
