Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
