Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
180399,Mendip Depot,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
