Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
