Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.9
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
180399,Mendip Depot,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
180399,Mendip Depot,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
