Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.6
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.5
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
180399,Mendip Depot,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
180399,Mendip Depot,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
180399,Mendip Depot,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
180399,Mendip Depot,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180399,Mendip Depot,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.4
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
180399,Mendip Depot,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
180399,Mendip Depot,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.86
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
180399,Mendip Depot,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.3
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
180399,Mendip Depot,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.35
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.2
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
