Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
180399,Mendip Depot,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.34
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.1
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
180399,Mendip Depot,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.0
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
180399,Mendip Depot,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.82
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
180399,Mendip Depot,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.3
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.86
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
180399,Mendip Depot,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.93
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
180399,Mendip Depot,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.0
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
180399,Mendip Depot,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
180399,Mendip Depot,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
180399,Mendip Depot,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.0
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.58
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
180399,Mendip Depot,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
180399,Mendip Depot,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
180399,Mendip Depot,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
180399,Mendip Depot,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
180399,Mendip Depot,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.5
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
180399,Mendip Depot,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
