Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
180399,Mendip Depot,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
180399,Mendip Depot,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
180399,Mendip Depot,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
180399,Mendip Depot,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.28
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.58
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.76
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.4
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.71
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.22
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.23
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.84
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.53
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.04
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180399,Mendip Depot,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.31
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
