Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.09
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.81
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.61
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.24
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.78
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.5
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.94
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.73
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.56
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.37
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.56
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.58
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.77
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.7
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.82
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.64
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.24
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.36
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.57
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
180399,Mendip Depot,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
180399,Mendip Depot,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
180399,Mendip Depot,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
180399,Mendip Depot,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
