Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
180399,Mendip Depot,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
180399,Mendip Depot,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
180399,Mendip Depot,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
180399,Mendip Depot,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
180399,Mendip Depot,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
180399,Mendip Depot,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
