Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
180399,Mendip Depot,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180399,Mendip Depot,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
