Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
