Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
