Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
180399,Mendip Depot,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
