Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
180399,Mendip Depot,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
180399,Mendip Depot,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
180399,Mendip Depot,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180399,Mendip Depot,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
180399,Mendip Depot,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
180399,Mendip Depot,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
180399,Mendip Depot,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
