Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
180399,Mendip Depot,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
180399,Mendip Depot,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
180399,Mendip Depot,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.4
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
180399,Mendip Depot,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
180399,Mendip Depot,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
180399,Mendip Depot,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
180399,Mendip Depot,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.4
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
180399,Mendip Depot,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
180399,Mendip Depot,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
180399,Mendip Depot,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
180399,Mendip Depot,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.88
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
180399,Mendip Depot,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
180399,Mendip Depot,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.99
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
180399,Mendip Depot,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.58
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,138.9
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.7
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.82
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
180399,Mendip Depot,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.48
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
