Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
180399,Mendip Depot,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
180399,Mendip Depot,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
180399,Mendip Depot,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
180399,Mendip Depot,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
180399,Mendip Depot,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
180399,Mendip Depot,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
180399,Mendip Depot,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
180399,Mendip Depot,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
180399,Mendip Depot,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.09
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
180399,Mendip Depot,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
180399,Mendip Depot,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
180399,Mendip Depot,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.4
