Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
180399,Mendip Depot,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.11
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.14
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.2
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.82
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.53
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.57
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.03
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.04
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.2
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
180399,Mendip Depot,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.91
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.19
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.01
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.44
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.3
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
180399,Mendip Depot,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.02
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.92
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
