Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.19
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.52
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.41
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.93
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.59
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
180399,Mendip Depot,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.57
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.32
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.41
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.86
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.74
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.55
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.64
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.16
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.92
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.9
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.29
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.32
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.28
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.87
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.94
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.97
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.91
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.5
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.98
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.83
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.96
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.5
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.15
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.08
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.47
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.86
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
