Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.34
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.35
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.03
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.15
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.08
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
180399,Mendip Depot,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180399,Mendip Depot,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
