Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
180399,Mendip Depot,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
180399,Mendip Depot,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
