Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
180399,Mendip Depot,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.0
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.1
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.2
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.3
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.4
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.5
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.6
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.7
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
