Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.8
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.9
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180399,Mendip Depot,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.0
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
180399,Mendip Depot,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.1
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.2
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.3
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.4
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.5
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.6
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
180399,Mendip Depot,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.7
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.8
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
