Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
