Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
180399,Mendip Depot,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
180399,Mendip Depot,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
180399,Mendip Depot,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.9
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
180399,Mendip Depot,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
180399,Mendip Depot,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
180399,Mendip Depot,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
180399,Mendip Depot,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
180399,Mendip Depot,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.91
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
180399,Mendip Depot,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.75
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
180399,Mendip Depot,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.3
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.5
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
180399,Mendip Depot,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
180399,Mendip Depot,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
180399,Mendip Depot,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
180399,Mendip Depot,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,16.8
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
180399,Mendip Depot,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,16.7
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
180399,Mendip Depot,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
