Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.6
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
180399,Mendip Depot,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
180399,Mendip Depot,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
180399,Mendip Depot,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.3
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
180399,Mendip Depot,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.58
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
180399,Mendip Depot,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.45
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.7
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
180399,Mendip Depot,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.8
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
180399,Mendip Depot,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
180399,Mendip Depot,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
180399,Mendip Depot,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
180399,Mendip Depot,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
180399,Mendip Depot,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
180399,Mendip Depot,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180399,Mendip Depot,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
180399,Mendip Depot,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
180399,Mendip Depot,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
