Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
180399,Mendip Depot,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
180399,Mendip Depot,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
180399,Mendip Depot,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
180399,Mendip Depot,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
180399,Mendip Depot,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
