Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
180399,Mendip Depot,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
180399,Mendip Depot,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
180399,Mendip Depot,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
180399,Mendip Depot,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.35
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,96.8
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
180399,Mendip Depot,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180399,Mendip Depot,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
180399,Mendip Depot,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
