Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.82
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.26
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.96
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.01
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.82
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
180399,Mendip Depot,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
180399,Mendip Depot,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
180399,Mendip Depot,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
180399,Mendip Depot,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
180399,Mendip Depot,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
