Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
180399,Mendip Depot,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
180399,Mendip Depot,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.8
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
