Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
180399,Mendip Depot,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
180399,Mendip Depot,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180399,Mendip Depot,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
