Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
180399,Mendip Depot,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
180399,Mendip Depot,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
180399,Mendip Depot,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
