Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
180399,Mendip Depot,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
180399,Mendip Depot,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
180399,Mendip Depot,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180399,Mendip Depot,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
