Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
180399,Mendip Depot,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
180399,Mendip Depot,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.68
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
180399,Mendip Depot,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.14
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.3
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.76
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.4
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.8
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180399,Mendip Depot,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
180399,Mendip Depot,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180399,Mendip Depot,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
180399,Mendip Depot,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.34
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
180399,Mendip Depot,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
180399,Mendip Depot,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,99.9
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
