Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
180399,Mendip Depot,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.86
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.0
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
180399,Mendip Depot,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
180399,Mendip Depot,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
180399,Mendip Depot,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
180399,Mendip Depot,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.5
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
180399,Mendip Depot,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.72
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
180399,Mendip Depot,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.28
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
180399,Mendip Depot,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.34
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
180399,Mendip Depot,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.36
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.1
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.51
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
180399,Mendip Depot,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.97
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
180399,Mendip Depot,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
180399,Mendip Depot,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
180399,Mendip Depot,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
180399,Mendip Depot,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.34
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
180399,Mendip Depot,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
