Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
180399,Mendip Depot,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
180399,Mendip Depot,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.13
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
180399,Mendip Depot,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.09
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
180399,Mendip Depot,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.91
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.5
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
180399,Mendip Depot,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
180399,Mendip Depot,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
180399,Mendip Depot,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
180399,Mendip Depot,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
180399,Mendip Depot,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180399,Mendip Depot,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180399,Mendip Depot,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
180399,Mendip Depot,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
180399,Mendip Depot,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
180399,Mendip Depot,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180399,Mendip Depot,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
