Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
180399,Mendip Depot,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180399,Mendip Depot,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
180399,Mendip Depot,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180399,Mendip Depot,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
180399,Mendip Depot,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180399,Mendip Depot,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
180399,Mendip Depot,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
180399,Mendip Depot,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.16
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180399,Mendip Depot,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
