Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.86
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.3
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
180399,Mendip Depot,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
180399,Mendip Depot,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
180399,Mendip Depot,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
180399,Mendip Depot,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
180399,Mendip Depot,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180399,Mendip Depot,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
180399,Mendip Depot,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
180399,Mendip Depot,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
180399,Mendip Depot,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
180399,Mendip Depot,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
180399,Mendip Depot,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
180399,Mendip Depot,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
180399,Mendip Depot,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
