Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180399,Mendip Depot,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
180399,Mendip Depot,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
180399,Mendip Depot,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
180399,Mendip Depot,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
180399,Mendip Depot,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
180399,Mendip Depot,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
180399,Mendip Depot,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
180399,Mendip Depot,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
180399,Mendip Depot,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
180399,Mendip Depot,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
180399,Mendip Depot,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
180399,Mendip Depot,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
180399,Mendip Depot,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180399,Mendip Depot,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
