Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
180399,Mendip Depot,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
180399,Mendip Depot,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.86
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
180399,Mendip Depot,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
180399,Mendip Depot,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
180399,Mendip Depot,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
180399,Mendip Depot,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180399,Mendip Depot,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
