Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
180399,Mendip Depot,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
180399,Mendip Depot,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.0
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180399,Mendip Depot,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180399,Mendip Depot,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
180399,Mendip Depot,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
180399,Mendip Depot,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
180399,Mendip Depot,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
