Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
180399,Mendip Depot,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
180399,Mendip Depot,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.5
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
180399,Mendip Depot,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
180399,Mendip Depot,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180399,Mendip Depot,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
180399,Mendip Depot,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
180399,Mendip Depot,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
180399,Mendip Depot,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
180399,Mendip Depot,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
180399,Mendip Depot,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
180399,Mendip Depot,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
180399,Mendip Depot,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
