Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
180399,Mendip Depot,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
180399,Mendip Depot,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180399,Mendip Depot,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
180399,Mendip Depot,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
180399,Mendip Depot,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
180399,Mendip Depot,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
180399,Mendip Depot,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
180399,Mendip Depot,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
180399,Mendip Depot,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
180399,Mendip Depot,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
