Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
180399,Mendip Depot,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.11
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
180399,Mendip Depot,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
180399,Mendip Depot,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.5
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180399,Mendip Depot,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
180399,Mendip Depot,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.4
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
180399,Mendip Depot,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.77
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.6
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.0
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
180399,Mendip Depot,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.08
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.3
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
180399,Mendip Depot,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.2
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
180399,Mendip Depot,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.5
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.1
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
180399,Mendip Depot,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.2
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.0
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
180399,Mendip Depot,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.25
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,105.6
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.9
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
180399,Mendip Depot,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.35
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.73
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.8
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
180399,Mendip Depot,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.89
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.7
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
180399,Mendip Depot,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.62
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
