Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.6
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
180399,Mendip Depot,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.06
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.22
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
180399,Mendip Depot,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.5
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
180399,Mendip Depot,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.3
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,112.9
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.9
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.4
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
180399,Mendip Depot,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.11
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,116.7
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
180399,Mendip Depot,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.3
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
180399,Mendip Depot,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.2
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
180399,Mendip Depot,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
180399,Mendip Depot,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
180399,Mendip Depot,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.1
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
180399,Mendip Depot,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
180399,Mendip Depot,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
180399,Mendip Depot,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
180399,Mendip Depot,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180399,Mendip Depot,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
180399,Mendip Depot,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
