Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
180399,Mendip Depot,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
180399,Mendip Depot,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
180399,Mendip Depot,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.65
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
180399,Mendip Depot,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
180399,Mendip Depot,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
180399,Mendip Depot,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.89
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.0
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.05
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.9
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
180399,Mendip Depot,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.19
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.8
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180399,Mendip Depot,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.75
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.75
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.7
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
180399,Mendip Depot,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.26
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.77
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.42
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.6
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.56
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.77
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.5
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.4
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
180399,Mendip Depot,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.15
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.01
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.63
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.22
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.3
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.73
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.92
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.55
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.2
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.75
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.29
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.25
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,14.1
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
180399,Mendip Depot,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.99
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.38
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.16
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.9
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
