Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180399,Mendip Depot,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.99
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.91
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.45
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.8
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
180399,Mendip Depot,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.11
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.77
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.32
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.7
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.83
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.88
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.4
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.27
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.6
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
180399,Mendip Depot,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.12
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.03
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.06
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
180399,Mendip Depot,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.53
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.16
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.21
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.37
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.5
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.86
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.01
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.4
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.63
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.7
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.37
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.92
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.05
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180399,Mendip Depot,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.0
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.44
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.41
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.3
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
180399,Mendip Depot,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.1
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.55
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.72
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.2
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
180399,Mendip Depot,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.87
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.3
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.8
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.1
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
180399,Mendip Depot,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.93
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.56
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.17
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.0
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
180399,Mendip Depot,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.74
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.45
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.9
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180399,Mendip Depot,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.64
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.84
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.8
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.42
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.17
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.7
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
180399,Mendip Depot,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.62
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.78
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.5
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
