Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180399,Mendip Depot,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.38
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.96
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.51
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.3
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.33
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.32
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.91
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.2
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
180399,Mendip Depot,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.23
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.81
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.92
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.0
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180399,Mendip Depot,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.5
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.8
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180399,Mendip Depot,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.46
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.87
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.7
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180399,Mendip Depot,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.93
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.5
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
180399,Mendip Depot,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.52
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.4
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180399,Mendip Depot,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.48
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.46
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.27
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.17
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.3
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180399,Mendip Depot,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.42
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.55
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.2
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
180399,Mendip Depot,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.55
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.1
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.2
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
180399,Mendip Depot,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.61
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.1
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
180399,Mendip Depot,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.1
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
180399,Mendip Depot,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.0
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
180399,Mendip Depot,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.0
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
180399,Mendip Depot,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
