Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.9
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180399,Mendip Depot,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.9
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
180399,Mendip Depot,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.9
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
180399,Mendip Depot,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.8
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180399,Mendip Depot,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.8
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
180399,Mendip Depot,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.8
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
180399,Mendip Depot,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.7
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
180399,Mendip Depot,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.6
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
180399,Mendip Depot,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.6
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180399,Mendip Depot,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.6
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
180399,Mendip Depot,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.6
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
180399,Mendip Depot,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.6
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
180399,Mendip Depot,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.63
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.8
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.7
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
180399,Mendip Depot,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.8
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
180399,Mendip Depot,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.8
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
180399,Mendip Depot,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
180399,Mendip Depot,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
